ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
177,2014-02,65159.046,1389060.158,0.0,24.240716517857145,26.68324846806239
177,2014-03,164396.69100000008,3779117.3950000005,0.0,55.24082358870971,24.745015292254507
177,2014-04,177903.72,3917836.378,0.0,61.772125,25.829962330295153
177,2014-05,119672.78,2719463.303,0.0,40.21262768817204,25.03209595862918
177,2014-06,130537.55999999998,3034715.196,0.0,45.325541666666666,24.468231970457364
177,2014-07,148937.51,3457695.1319999998,0.0,50.0462063172043,24.50205036516987
177,2014-08,163086.69,3770976.618,0.0,54.800635080645165,24.6008275554362
177,2014-09,238915.77,5846346.382,0.0,82.95686458333333,23.24584363550972
177,2014-10,160400.09999999998,3756261.9519999996,0.0,53.897883064516115,24.2903516091095
177,2014-11,0.0,0.0,0.0,0.0,0.0
177,2014-12,0.0,0.0,0.0,0.0,0.0
177,2015-01,111800.70000000001,2170667.0379999997,0.0,37.567439516129035,29.297890342774902
177,2015-02,137692.80000000002,2536618.7060000007,0.0,51.22500000000001,30.877425217568344
177,2015-03,131699.0,2506976.9240000006,0.0,44.25369623655914,29.882517245965147
177,2015-04,158397.5,2350623.9070000006,0.0,54.99913194444444,38.331005503836494
177,2015-05,123756.8,2057300.739,0.0,41.58494623655914,34.218134340866854
177,2015-06,230825.69999999998,3958130.274,0.0,80.14781249999999,33.172569688392215
177,2015-07,202595.7,3622633.9800000004,0.0,68.0765120967742,31.811987627300947
177,2015-08,183621.5,3422413.531,0.0,61.70077284946237,30.51940654469866
177,2015-09,146061.2,2806936.528999999,0.0,50.715694444444445,29.599700031787467
177,2015-10,65724.0,1278774.589,0.0,22.08467741935484,29.23580302704936
177,2015-11,270272.0,4723893.5309999995,0.0,93.84444444444443,32.545128643939094
177,2015-12,224524.75,3854708.712,0.0,75.44514448924731,33.13276605330518
177,2016-01,249790.0,4124197.4379999996,0.0,83.93481182795699,34.45249178037371
177,2016-02,202875.5,3718713.5140000004,0.0,72.87194683908046,31.03286835143565
177,2016-03,217273.666,3700786.622,0.0,73.00862432795698,33.39627930494971
177,2016-04,214362.99,2938858.478,403046.681,74.43159374999999,41.49121676249699
177,2016-05,103363.243,1444628.003,2611734.0270000002,34.73227251344086,40.70006807131879
177,2016-06,167698.98,2445877.3529999997,1126892.116,58.228812500000004,39.001452657875774
177,2016-07,209459.16100000002,3378824.538,728648.2539999998,70.38278259408602,35.262959472692614
177,2016-08,215126.22199999995,3594235.1210000007,2324343.0160000008,72.28703696236558,34.046455456598
177,2016-09,189817.43700000003,3234703.772,531117.086,65.90883229166667,33.380022723607844
177,2016-10,229155.48600000003,3815542.018000001,1844098.3760000002,77.00117137096775,34.163240330747676
177,2016-11,234764.91099999993,3852987.478,1010045.5220000001,81.5155940972222,34.659366955210565
177,2016-12,261227.46800000005,4250560.964999999,1311446.763,87.77804704301076,34.958889568748184
177,2017-01,252786.05500000008,4152844.3140000002,1275990.793,84.94155073924733,34.62521669812671
177,2017-02,185291.956,2876380.2169999997,1706830.1319999998,68.9330193452381,36.6433618018912
177,2017-03,256363.106,4176254.405,1248727.8590000002,86.14351680107526,34.91834212855303
177,2017-04,230274.851,4077733.4630000005,342482.00000000006,79.95654548611111,32.12274962689651
177,2017-05,138188.32400000002,2432423.548,772689.344,46.43424865591398,32.31596940972661
177,2017-06,180057.616,3159375.31,457749.1930000001,62.52000555555556,32.41867896389091
177,2017-07,221197.716,4015211.0700000003,520079.64099999995,74.32718951612904,31.33699123767359
177,2017-08,184064.21699999998,3567178.9480000013,2959209.179,61.84953528225806,29.351446515516926
177,2017-09,182164.46200000003,3199048.89,1265779.975,63.251549305555564,32.39125805743261
177,2017-10,187050.39899999998,3388116.7670000005,378750.19500000007,62.8529566532258,31.404024501408212
177,2017-11,160405.77199999997,2927862.186,1466152.7669999998,55.6964486111111,31.164086345649682
177,2017-12,204379.51900000003,3689313.9350000005,902643.7670000001,68.67591364247313,31.512060265436137
177,2018-01,226996.88999999998,4068094.8510000003,209310.26400000017,76.27583669354838,31.740508106210818
177,2018-02,200059.97999999995,3645634.165,3955.278000000001,74.42707589285712,31.21563495935692
177,2018-03,209480.59700000004,3949749.9420000007,14479.057999999997,70.38998555107528,30.168883602750025
177,2018-04,187811.974,3640072.2539999993,6038.844999999999,65.21249097222221,29.349338077818647
177,2018-05,176008.007,3475071.5429999996,128797.419,59.142475470430114,28.810693557328783
177,2018-06,190542.35,3685672.689,1026948.318,66.16053819444446,29.407614087694345
177,2018-07,192226.456,3545822.259,1457323.4649999996,64.59222311827956,30.837647161753388
177,2018-08,102928.22099999998,2097619.5909999995,4270682.273000001,34.58609576612903,27.91211680931521
177,2018-09,134381.22600000002,2422410.81,484248.60000000003,46.66014791666668,31.555556310863725
177,2018-10,156853.74500000005,3005262.4669999992,2455279.823,52.706231518817226,29.68913350960461
177,2018-11,168953.12399999998,3471530.8240000005,2164321.13,58.66427916666665,27.684089116415684
177,2018-12,181085.62399999998,3805978.986,988.8179999999999,60.84866397849462,27.064663125459166
177,2019-01,196361.62699999998,3978955.0130000007,0.0,65.98172950268817,28.07195317871935
177,2019-02,161473.43199999997,3254426.6989999996,0.0,60.0719613095238,28.22354874287286
177,2019-03,191295.46200000003,3842322.0130000003,553129.2980000001,64.27938911290325,28.32017590739082
177,2019-04,175556.14900000003,3621698.6549999993,133723.374,60.956996180555564,27.57330162877214
177,2019-05,157932.398,3392882.311,0.0,53.06868212365591,26.478139870754465
177,2019-06,105127.29599999999,2338662.2199999993,0.0,36.50253333333333,25.570135651312658
177,2019-07,214654.90699999995,4053270.031,0.0,72.12866498655912,30.12453286637853
177,2019-08,254086.93399999992,4722702.519,334862.702,85.37867405913975,30.603900424003523
177,2019-09,211155.50200000004,3934901.2879999997,773636.067,73.3178826388889,30.524854186465006
177,2019-10,247873.16300000003,4618755.944000001,552950.286,83.29071337365592,30.52737994011806
177,2019-11,192771.32599999994,3567920.515999999,665434.9360000001,66.93448819444441,30.73351983261128
177,2019-12,248726.60099999997,4707287.970000001,363027.84799999994,83.57748689516129,30.056368430652856
177,2020-01,228110.96400000004,4364414.04,272126.57700000005,76.65018951612905,29.730708139230533
177,2020-02,13038.976,245309.14699999997,399939.004,4.6835402298850575,30.23533476855364
177,2020-03,0.0,0.0,447623.2329999999,0.0,0.0
177,2020-04,73179.009,1433709.3879999998,561151.8490000002,25.409378125000003,29.03423801776766
177,2020-05,167123.97999999998,3344424.4099999997,1024664.582,56.15725134408601,28.425127606138155
177,2020-06,0.0,0.0,2452005.6389999995,0.0,0.0
177,2020-07,0.0,0.0,2577725.9799999995,0.0,0.0
177,2020-08,0.0,0.0,2622505.0110000004,0.0,0.0
177,2020-09,126884.05399999997,2350077.492,1305161.5250000001,44.056963194444435,30.71212742105895
177,2020-10,231118.905,3786649.911000001,599243.0869999999,77.66092237903226,34.718851812942255
177,2020-11,199003.268,3146249.2360000005,375219.07599999994,69.09835694444445,35.979251416389275
177,2020-12,225036.27899999995,4129565.332,862914.4569999999,75.61702923387095,30.997968651219775
177,2021-01,204256.79000000004,4079797.117,1192355.5659999999,68.6346740591398,28.47888445911333
177,2021-02,175578.13600000003,3558978.1710000006,568248.526,65.31924702380954,28.062744856136778
177,2021-03,219179.00700000004,4324993.676000001,390228.675,73.64885987903227,28.826938138741454
177,2021-04,211181.62999999998,4147128.0279999995,382315.735,73.3269548611111,28.96634724575874
177,2021-05,217502.07700000002,4361982.3950000005,207656.91800000003,73.08537533602151,28.363808072369196
177,2021-06,208580.79000000004,4323857.244,272774.412,72.42388541666668,27.440245907665318
177,2021-07,196304.40200000003,4245571.54,784144.6710000001,65.96250067204302,26.30140283483874
177,2021-08,214021.763,4533059.620000001,1259367.292,71.91591498655913,26.8566317363297
177,2021-09,203544.47999999992,4461885.76,1303785.2909999997,70.67516666666664,25.949316335701063
177,2021-10,230110.217,4874277.618,7789636.313,77.32198151881721,26.854104757347592
177,2021-11,222556.78599999996,4471595.833999999,7664982.305000002,77.27666180555555,28.3115297392804
177,2021-12,230254.74800000002,4584494.512,8818326.935000002,77.37054704301076,28.569469431762446
177,2022-01,203252.427,4144697.611,0.0,68.29718649193548,27.895100296739113
177,2022-02,171563.302,3525582.83,1334935.876,63.82563318452381,27.680791988181237
177,2022-03,175801.835,3838558.489,1397036.372,59.07319724462366,26.05195260036759
177,2022-04,169858.49599999998,3736376.2730000005,1077349.5190000003,58.97864444444444,25.859594273969588
177,2022-05,143714.074,3177064.0,0.0,48.29101948924731,25.731101343987195
177,2022-06,51823.78400000001,1545720.034,6143.092000000001,17.994369444444448,19.071432827574174
177,2022-07,30967.752,1478640.0,8228.326000000001,10.40583064516129,11.913305196667208
177,2022-08,26178.553999999996,1352730.0,1115936.097,8.796557123655912,11.008282608995634
177,2022-09,100275.033,2696941.466,3209978.0200000005,34.81771979166666,21.149803208780508
177,2022-10,155894.598,3668103.2070000004,2229171.1489999997,52.3839375,24.175449496560468
177,2022-11,134699.40799999997,3199449.6799999997,1857796.7689999999,46.77062777777777,23.948341406846772
177,2022-12,144518.52299999996,3516034.4839999997,712668.1259999999,48.56133165322579,23.38058785844945
177,2023-01,0.092,5544.0,905438.6569999999,3.091397849462365e-05,0.00943951418951419
177,2023-02,70024.834,1566680.0,541194.124,26.050905505952382,25.424757921421943
177,2023-03,270276.26599999995,5223486.64,285994.56700000004,90.81863776881718,29.432859678888097
177,2023-04,174093.809,3620688.629,1930925.3760000002,60.44923923611112,27.35125050328283
177,2023-05,236290.40800000002,4502819.069999999,1647987.8640000005,79.39865860215055,29.850157940575073
177,2023-06,198954.41599999997,4021380.772,2292841.1960000005,69.08139444444443,28.142548555127632
177,2023-07,194410.031,4062472.001,623265.9489999999,65.32595127688172,27.221579850875294
177,2023-08,174384.16000000003,3767786.667,0.0,58.59682795698926,26.327266318481655
177,2023-09,184366.57400000002,3884510.102,0.0,64.01617152777779,26.997961155943646
177,2023-10,169850.079,3606340.61,0.0,57.07327923387096,26.79069923029262
177,2023-11,190949.63399999996,3825602.8030000003,0.0,66.30195624999999,28.39252332255257
177,2023-12,234686.20499999996,4549785.034999999,480763.737,78.85961189516128,29.341460146039626
177,2024-01,224169.96,4376769.551999999,1683746.3759999997,75.32592741935483,29.134580668459197
177,2024-02,203711.82800000004,4117866.7539999993,1658325.514,73.17235201149427,28.140317568096503
177,2024-03,203847.25300000006,4252396.266,2728061.4289999995,68.4970608198925,27.268181317426016
177,2024-04,154353.50599999996,3271411.364,3209346.5779999997,53.5949673611111,26.839002974639865
177,2024-05,111360.526,2145864.727,1279015.659,57.879691268191266,29.519838044447866
